Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,197.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,211.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,261.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,352.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,209.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
