Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
