Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,234.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,232.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,183.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
