Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
