Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
