Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,81.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
