Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
