Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.02
