Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,80.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
