Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
