Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
