Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,70.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,187.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,249.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
