Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,134.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
