Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
