Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,354.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,263.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,241.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
