Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,220.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,430.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,231.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
