Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
