Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
