Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
