Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
