Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
