Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
