Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,88.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
