Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,83.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
