Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,140.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
