Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
