Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
