Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
