Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
