Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
