Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
