Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
