Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
