Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,61.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
