Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
