Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,64.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
