Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
