Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
