Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,66.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
