Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,82.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
