Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,76.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,64.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,83.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,140.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,189.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
