Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,69.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
