Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,86.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,137.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
