Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,71.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,135.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
