Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
