Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,68.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,10.6
