Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,10.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
