Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,10.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,11.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
