Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,11.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,11.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
