Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,11.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
