Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,12.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,12.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,60.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,12.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
