Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,57.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,85.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,65.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,65.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,48.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,60.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,13.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,50.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,13.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,13.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,68.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,13.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,13.4
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722739,20 DENHAM ROAD - YARDLEY,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
